Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,237.12
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,132.5
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,165.62
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,334.38
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,233.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,88.5
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,233.88
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,159.62
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,363.25
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,471.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,320.75
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,502.38
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.38
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,188.5
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,297.12
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9696
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94638
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,61.88
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,86.88
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,148.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,121.38
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,173.25
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,257.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,219.62
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,186.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,117.12
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,166.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,153.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,276.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,207.75
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,73.62
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,210.38
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,326.25
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,465.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,308.62
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,440.62
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.75
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,188.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,299.5
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90832
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.25
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91485
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,63.75
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,74.88
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,135.38
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,94.38
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,167.38
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,225.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,156.88
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,72.62
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,120.75
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,248.75
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.62
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,54.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,155.25
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,309.75
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,389.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,250.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,385.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,192.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,296.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90509
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93658
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84549
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,87.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,128.62
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,109.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,179.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,230.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.75
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.88
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,120.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,205.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,63.38
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,164.38
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.62
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,307.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,385.75
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.38
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,246.25
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,390.25
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,184.5
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,289.38
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.94
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96106
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94684
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87442
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,79.5
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,131.5
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,104.38
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,189.88
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,229.12
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.38
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,110.5
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.12
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
