Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,55.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,170.25
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,318.38
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,416.12
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.62
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,201.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,341.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,171.38
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,298.88
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89181
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95422
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87286
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,83.88
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,140.88
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,106.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,186.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,236.12
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,198.62
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,105.88
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,51.12
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,69.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,178.12
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,303.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,394.62
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.25
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,209.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,316.38
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,155.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,252.62
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96201
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95041
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.94
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.94
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95151
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87051
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,72.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,142.38
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,90.62
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,206.88
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.62
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,107.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.62
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,61.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,194.25
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.25
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,263.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,393.5
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,209.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,315.38
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,144.88
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,218.75
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91785
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,37.75
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.75
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96759
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87698
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,58.75
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,71.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,144.25
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,93.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,219.38
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.38
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.75
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,108.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,59.62
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,168.75
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.38
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,255.25
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,339.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,219.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,325.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,136.5
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,238.88
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87732
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92676
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.06
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.63
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87445
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,101.25
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,142.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,119.75
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,176.88
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,227.75
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,107.62
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,54.62
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
