Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,91.62
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,199.75
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,148.38
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,278.88
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,365.38
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.12
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,239.5
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,368.88
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,133.62
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,251.75
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97037
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89947
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.18
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9314
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,75.62
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,137.38
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,100.88
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,162.12
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,216.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,129.5
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,59.62
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,84.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,202.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.38
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,282.62
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,375.5
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.25
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,239.25
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,382.88
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.62
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,237.25
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95218
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88751
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93606
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,23.25
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,67.25
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,73.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,120.75
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,94.75
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,154.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.25
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,108.38
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,188.12
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,120.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,221.25
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,293.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,378.38
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.62
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,280.75
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,415.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,222.5
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92181
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92682
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95142
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,75.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,122.75
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,92.12
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.12
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,207.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.75
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.5
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.12
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,116.38
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,191.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,97.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,233.12
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,152.62
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,300.62
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,356.62
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,248.25
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,430.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,128.62
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,227.5
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77948
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86944
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,66.38
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,122.12
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,84.38
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.12
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,88.12
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,65.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,183.12
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,257.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,355.5
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.75
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,241.5
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,361.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,240.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
