Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.31
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.31
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81045
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77029
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,50.12
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,51.88
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,116.25
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,74.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.75
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,56.25
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,149.5
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,275.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,347.75
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.38
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,253.62
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,351.38
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,184.12
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,268.25
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.25
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75729
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96191
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,10.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,41.38
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,75.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,116.75
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,91.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,46.25
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,126.75
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,260.38
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,357.12
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,220.75
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,328.75
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,175.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.06
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72256
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90924
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94534
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,44.62
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,77.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,118.5
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,97.75
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,155.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.75
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.88
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,76.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,159.88
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.88
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,251.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,312.12
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,193.38
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,262.88
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,193.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.44
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72845
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92129
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91061
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,38.38
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,59.5
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,114.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,86.12
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,137.12
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.62
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,88.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,163.5
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.38
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,242.12
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,299.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,187.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,275.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,157.5
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74725
