Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90381
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,2.38
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,55.38
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94702
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,110.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,75.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.25
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,73.12
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,153.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,228.25
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,293.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,201.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,269.88
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,138.25
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,183.75
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.31
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72656
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87134
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,50.75
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94611
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,67.12
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,126.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,205.12
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,94.12
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,177.62
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,251.75
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,301.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,197.12
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,277.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,163.5
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.37
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73315
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88495
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93408
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,57.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,123.38
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,81.25
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.75
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,83.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,166.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,129.38
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,222.62
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,301.12
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,196.5
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,300.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,119.75
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,170.5
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.87
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71493
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88901
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,42.25
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,84.12
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.38
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.62
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.88
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,63.25
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,70.38
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,134.25
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,220.38
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,286.5
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,198.75
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,298.62
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,128.75
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,174.62
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.69
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72171
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92782
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
