Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95459
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,35.88
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,49.38
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,112.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,84.62
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,70.25
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,141.75
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,227.25
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,299.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,206.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,283.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,145.5
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,171.38
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.87
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71893
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9252
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,17.62
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94031
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,50.88
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,66.75
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,112.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,86.5
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,200.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,89.5
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,153.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.62
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,243.88
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,294.75
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,213.5
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,291.38
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,175.25
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.69
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7435
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9078
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95435
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,62.88
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,113.5
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,78.62
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.75
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.25
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.88
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,37.12
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,85.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,145.25
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,220.5
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,276.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,216.88
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,264.12
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,165.5
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.5
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75268
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95023
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96109
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99951
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,49.75
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,65.62
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,123.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,84.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,193.38
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,29.5
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,99.25
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,177.5
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.38
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,221.25
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,289.75
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,216.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,306.88
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,114.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,150.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.88
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72763
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94379
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
