Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99915
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,44.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,75.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,107.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,89.88
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.12
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,173.12
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.88
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,95.88
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,153.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,125.25
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,232.25
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,269.88
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,217.62
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,277.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,114.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,169.38
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75003
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90228
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.56
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,50.38
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,63.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,107.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,82.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.88
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,41.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,97.38
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,150.25
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.62
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,222.5
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,277.38
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,217.75
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,268.25
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,119.75
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,151.38
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74682
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89715
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,18.88
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,74.62
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,132.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,89.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.88
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.62
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,95.75
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,159.88
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,122.88
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,231.5
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,289.25
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,206.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,270.88
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,151.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75201
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94858
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,49.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,59.25
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,116.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,88.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,189.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,124.12
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,93.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,158.25
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,115.88
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,242.12
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,302.5
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,214.38
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,265.25
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.19
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73709
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,20.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,36.12
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
