Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,79.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,126.25
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,99.12
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,191.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,104.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,162.25
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,248.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,312.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,215.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,297.88
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,131.62
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,169.5
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.5
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7391
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,64.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,105.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,81.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,96.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,148.75
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,116.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,244.12
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,287.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,203.75
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,275.62
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.94
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73507
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9469
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,74.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,127.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,91.12
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,86.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,155.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,257.25
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,311.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,215.38
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,147.75
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,189.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.06
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72338
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93594
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,91.38
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,156.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,107.62
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,150.5
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,205.88
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,114.88
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,180.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,136.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,273.75
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,331.25
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,146.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,231.88
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,134.88
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72753
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84823
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
