Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,63.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,130.5
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,84.88
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,79.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,159.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,248.5
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,327.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,232.5
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,134.62
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,175.25
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.56
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75171
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87378
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,32.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,59.62
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,42.62
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,62.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,117.62
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,76.38
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.62
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,98.62
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,164.12
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.38
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,256.38
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,305.62
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,170.88
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,218.88
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.69
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73355
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90329
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,48.88
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96039
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,67.62
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,143.75
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,94.62
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.75
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,103.12
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,175.88
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,260.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,340.25
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,148.25
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,222.88
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,170.62
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.44
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73211
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89682
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,71.5
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,122.25
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,105.38
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.88
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,195.62
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,86.75
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,145.38
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,253.12
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,315.5
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,150.38
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,208.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,144.12
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.31
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70282
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89712
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,22.75
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,68.25
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,103.12
