Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,84.12
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.88
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,79.62
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,142.25
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.75
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,250.75
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,288.38
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,149.75
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,217.5
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,133.38
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,175.25
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.18
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73233
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,20.12
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,73.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,126.12
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,92.5
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.25
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.38
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,94.62
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,166.12
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,254.38
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,323.25
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,146.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,216.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,177.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.31
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72995
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94028
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,19.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,93.25
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,151.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,110.62
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,166.38
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,214.62
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.25
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,110.75
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,187.25
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,135.75
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,281.88
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,339.12
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,153.25
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,204.62
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,164.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.62
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71667
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93811
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,21.25
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96295
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,78.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,140.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,102.12
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,200.88
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.12
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9519
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,60.25
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,115.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,191.62
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,146.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,254.75
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,319.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,212.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.68
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72747
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91992
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,79.62
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,107.88
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,91.12
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,137.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.12
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
