Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,107.88
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,167.5
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,134.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,250.38
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,291.5
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,122.25
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,191.38
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,146.75
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.44
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73867
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,79.25
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,135.38
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,103.62
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.38
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90872
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,134.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,190.25
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,261.88
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,314.62
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,207.75
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,99.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,144.38
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76086
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94253
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,93.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,126.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,106.25
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,162.12
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,190.25
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.25
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91366
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,138.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,204.38
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,169.38
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,278.12
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,318.5
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,152.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,94.75
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,124.38
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.69
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76199
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89545
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97137
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,71.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,111.62
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,88.62
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,179.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.75
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,114.25
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,170.5
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,139.38
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,252.75
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,299.5
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.12
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,144.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,207.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,142.88
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.63
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.751
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99921
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89203
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,36.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95358
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96527
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,77.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,129.12
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,100.5
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,192.25
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.88
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
