Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,129.88
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,196.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,156.88
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,256.88
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,321.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,137.12
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,233.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,127.38
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76956
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92795
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,23.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.94
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,102.75
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,135.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,114.75
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,172.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,220.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.38
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,125.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,185.62
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,150.38
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,286.75
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,334.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.12
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,159.88
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,228.75
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,102.5
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.94
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74966
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93323
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.56
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93082
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,82.62
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,136.38
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,106.25
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.62
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.75
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,98.12
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,183.25
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,262.75
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,323.62
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.88
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,151.12
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,223.38
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,134.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.87
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8038
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99945
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90112
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,25.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,52.88
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,76.62
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,142.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,92.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.12
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93729
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,63.38
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,56.88
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,138.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,204.38
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,307.75
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,146.38
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,249.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,131.12
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.69
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80352
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9989
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94498
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,66.62
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,118.5
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,85.75
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.5
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90283
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,52.88
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
