Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,61.5
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,121.12
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,184.38
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,252.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,199.12
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,262.62
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,146.62
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,179.25
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.5
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78314
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93899
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.5
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,55.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,103.12
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,72.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.38
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92013
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,68.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,126.38
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,165.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,233.12
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,199.12
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,273.25
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,138.12
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,196.5
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.87
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80282
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91293
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.38
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.81
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93793
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,36.88
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92496
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,52.12
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,138.38
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,140.25
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,183.12
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,194.88
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,252.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,117.5
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,171.5
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.63
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82751
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93332
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,20.5
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.44
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90896
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94531
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,84.62
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,169.38
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91598
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,96.5
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,165.88
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.88
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,219.75
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,209.62
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,271.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,98.62
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,142.38
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94476
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92737
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93994
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,76.12
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,103.12
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,89.12
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.62
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.12
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
