Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,87.25
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,137.62
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,112.12
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,195.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,254.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,141.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,253.88
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,148.62
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91275
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Max),A,12.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.56
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90124
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95605
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,41.88
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,48.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,116.75
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,69.62
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,187.62
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,53.12
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,118.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,167.12
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,239.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,145.38
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,195.38
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,152.25
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92224
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Max),A,10.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.81
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88965
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93878
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,52.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,117.5
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,84.62
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,184.88
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94559
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,63.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,130.62
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.25
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,175.62
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,253.5
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,126.5
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,191.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,145.38
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95673
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Max),A,14.12
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93555
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87054
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,35.62
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,82.12
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,113.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,97.38
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.5
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.62
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,72.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,115.5
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,202.62
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,236.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,115.62
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,178.62
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93393
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95343
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Max),A,10.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90832
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95584
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,60.12
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,143.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,85.25
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.12
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.38
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93994
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,56.38
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,128.88
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,179.0
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,256.38
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,121.62
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,215.12
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,148.5
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
