Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94412
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95148
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93469
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,31.38
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,52.12
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,96.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,73.12
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.5
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.12
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95496
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,56.25
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,113.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.12
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,179.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,228.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,135.62
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,199.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,111.12
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,161.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9154
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94864
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92267
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8696
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,47.12
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,56.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,132.12
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,95.25
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,205.88
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92508
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,57.25
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,134.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.38
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,180.88
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,269.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,141.25
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,211.75
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,126.62
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,155.88
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94504
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94302
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96551
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93854
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,75.62
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,131.75
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,96.5
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,198.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.12
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.12
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,71.75
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,132.12
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,202.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,264.38
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,202.88
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,154.88
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95853
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94998
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Max),A,17.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.75
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95319
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87909
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91275
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,49.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,113.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,75.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,184.62
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.88
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93704
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,47.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,114.25
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,170.62
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,244.38
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,102.25
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,176.88
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,119.75
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95288
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
