Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Max),A,24.5
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.62
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92776
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86996
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89804
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,74.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,125.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,92.62
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,206.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92947
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,66.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,145.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,190.12
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,274.12
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,179.75
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,148.5
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94842
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Max),A,11.62
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86334
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94269
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,78.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,170.38
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,102.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,226.5
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,83.12
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,172.62
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,198.12
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,283.38
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,123.62
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,205.25
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,108.5
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,142.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95239
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86685
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91632
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,81.88
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,132.12
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,105.12
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.75
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.38
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,77.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,142.12
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,200.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,276.62
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,121.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,183.75
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,113.5
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,154.5
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91669
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95093
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.62
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89435
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93811
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,78.38
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,143.62
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,106.12
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,212.75
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.25
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93286
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,79.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,168.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,205.25
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,278.38
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,190.62
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,153.25
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9606
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94745
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
