Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94928
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91855
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89706
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,85.38
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,162.5
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,121.38
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,229.62
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.38
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94986
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,46.38
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,90.88
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,172.38
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.25
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,213.88
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,290.88
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,163.38
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,111.5
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,147.25
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90762
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Max),A,9.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.31
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96316
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89261
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94806
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,110.5
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,156.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,128.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,176.5
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,234.5
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,195.88
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,106.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,171.12
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,231.12
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,299.88
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,107.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,178.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,169.25
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91196
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87036
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94079
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,100.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,177.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,122.38
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,168.75
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,236.38
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.88
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93964
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,109.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,186.88
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,227.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,303.75
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,179.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,114.25
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96616
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87427
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Max),A,11.38
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95547
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87573
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.935
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,77.88
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,169.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,122.5
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,232.38
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,102.25
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,182.62
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.25
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,231.88
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,297.38
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,116.62
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,116.88
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95987
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93469
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Max),A,11.62
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.94
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
