Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89682
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9241
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,70.88
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,124.62
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,93.5
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,87.12
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,145.62
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,223.25
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,266.88
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,210.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,117.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,150.75
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94461
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.25
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89368
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9249
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,58.12
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,62.25
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,129.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,81.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.75
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95114
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,59.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,76.75
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,134.88
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,205.12
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,266.62
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,118.12
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,184.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,159.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91199
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Max),A,23.62
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91052
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94961
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,61.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,69.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,121.12
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,89.88
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.38
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,70.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,196.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,213.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,318.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,120.75
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,176.38
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,157.5
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9487
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88177
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94321
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,65.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,149.25
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,91.75
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,216.62
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,74.12
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,180.62
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,219.75
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,303.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.25
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,122.12
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,194.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,123.12
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,154.38
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91049
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89981
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87774
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
