Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,58.75
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,129.25
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,86.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.38
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,85.5
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,156.75
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.25
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,222.88
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,290.5
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,119.5
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,184.25
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,129.5
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,169.25
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89841
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93976
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,77.75
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,130.88
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,99.25
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.38
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,85.25
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,160.88
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,219.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,286.88
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,122.88
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,187.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,129.38
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,170.12
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Max),A,35.75
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.88
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95221
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88482
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,99.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,169.25
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,131.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,171.5
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,247.62
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.38
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,122.88
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,218.25
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.88
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,259.75
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,338.5
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,195.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,132.38
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93664
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92242
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95093
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,25.62
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,58.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,140.75
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,96.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,56.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,77.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,174.62
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,218.75
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,296.75
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,108.25
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,172.75
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,135.5
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,171.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86346
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95883
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94116
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
