Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,95.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,141.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,112.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,160.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,208.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,103.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,178.25
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,241.25
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,303.5
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.62
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,191.38
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,156.75
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.25
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91214
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94943
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91611
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,78.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,147.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.88
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,68.25
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,79.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,168.75
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,223.25
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,305.88
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.12
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,142.75
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,212.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.56
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.25
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87494
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95233
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93622
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,73.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,144.25
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,99.5
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,82.38
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,154.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,229.12
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,303.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,134.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,202.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,138.38
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,181.5
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94598
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Max),A,30.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.62
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88516
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95425
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92352
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,58.75
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,169.75
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,100.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,239.88
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,64.88
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,161.88
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.62
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,205.38
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,310.5
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,134.88
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,201.12
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,143.88
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,198.12
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Max),A,44.38
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.25
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81988
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94281
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,70.38
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,155.5
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,99.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,157.5
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,229.75
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.75
