Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,67.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,185.25
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.88
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,224.38
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,328.62
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,146.12
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,213.12
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,144.5
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,195.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Max),A,42.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.13
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87536
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95267
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82843
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,61.25
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,135.5
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,90.5
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,215.25
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.12
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,74.88
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,173.88
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.88
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,240.88
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,320.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,151.12
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,213.88
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,151.12
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99908
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94586
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Min),A,29.12
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Max),A,65.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.12
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.38
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85238
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90054
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93628
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,23.88
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,56.12
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,126.38
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.5
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,80.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,176.12
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.88
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,246.12
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,328.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,154.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,251.25
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,146.75
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,189.62
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99939
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Min),A,44.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Max),A,70.62
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,60.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.06
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.87
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87533
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93771
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86386
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,73.62
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,135.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,90.38
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,220.25
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,83.12
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,79.25
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,157.62
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,258.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,353.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,179.12
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,242.25
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,153.38
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,219.75
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99921
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97415
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Max),A,66.88
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.81
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87619
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95618
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,78.38
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,139.88
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,105.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,218.12
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
