Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,72.38
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,97.75
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,178.88
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.12
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,273.5
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,340.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.38
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,142.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,237.88
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,167.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,232.5
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95346
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.62
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94946
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96069
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,100.12
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,165.75
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,128.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,181.62
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,244.88
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.88
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,90.5
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.12
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,79.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,181.75
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,269.12
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,379.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,161.12
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,278.25
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,169.75
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,236.5
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96649
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.69
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91757
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94067
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,92.62
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,162.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,125.62
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,184.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,246.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,211.38
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,78.88
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.12
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,71.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,154.25
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,273.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,359.75
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,160.25
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,284.62
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,192.25
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,280.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94025
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94543
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95334
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,78.25
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,162.5
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,108.62
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.38
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,250.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.88
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,90.62
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,62.5
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,172.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,262.62
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,393.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,171.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,278.12
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,205.25
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,286.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91083
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.69
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91443
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,21.25
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,60.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,137.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,91.25
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,224.12
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,88.62
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
