Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,182.62
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,62.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,145.38
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,270.62
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,368.12
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.38
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,188.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,308.12
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,209.88
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,286.5
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91934
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,59.38
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,155.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,96.5
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,264.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,203.12
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,85.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,76.12
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,219.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.12
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,290.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,451.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,208.5
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,329.12
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,217.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,287.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91217
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Max),A,52.88
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,65.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,120.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,90.62
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,180.12
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,239.62
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,205.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.25
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,82.5
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,186.5
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,94.12
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,186.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,360.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,444.5
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.38
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,250.12
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,375.38
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,217.88
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,308.75
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93393
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95959
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,74.75
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,154.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,195.88
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,266.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,217.62
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,122.38
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,86.62
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.38
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,118.25
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,211.25
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,94.75
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,194.62
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.25
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,356.62
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,508.38
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,294.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,415.25
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,223.12
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,339.38
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9234
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,48.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,96.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,170.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,133.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,203.5
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,282.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,244.25
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,114.25
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,126.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,236.25
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,173.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.62
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
