Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,94.5
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,215.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,407.5
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,521.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.12
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,287.25
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,399.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,277.88
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,359.75
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.25
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90658
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93399
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,67.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,72.62
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,146.25
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,113.5
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,202.38
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,259.88
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,232.88
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.25
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,168.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,118.75
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,71.38
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.25
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,245.25
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,152.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,251.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,192.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.25
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,112.25
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,285.62
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.25
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,439.38
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,583.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.75
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,316.12
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,407.25
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.75
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,252.75
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,356.88
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.75
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91461
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,53.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,106.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,183.62
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,140.12
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,225.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,295.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,253.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,135.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,82.88
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,151.62
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,258.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,191.62
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,153.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,250.12
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,189.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,164.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,300.25
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,235.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,468.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,598.12
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,528.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,303.25
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,433.38
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.75
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,237.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,307.12
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.19
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93332
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Max),A,23.62
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.31
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95602
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95731
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,53.62
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,108.88
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,205.88
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,156.25
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,224.25
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,320.88
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,267.5
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.75
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,109.62
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,68.38
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,159.75
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,259.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,207.38
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,163.25
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,271.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,200.62
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.38
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,135.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,171.62
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,319.5
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,244.75
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,475.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,636.5
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,561.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,319.12
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,472.62
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.12
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,256.62
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,357.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96262
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,48.25
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,148.38
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,230.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,175.75
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,262.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,339.75
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,290.12
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,169.25
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.75
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,134.12
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,97.5
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,177.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,260.75
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,214.5
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,164.5
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,257.75
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,199.75
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,230.88
