Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,344.62
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,282.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,519.5
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,649.12
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,585.88
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,317.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,453.25
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.62
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,231.62
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,325.62
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8873
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93094
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Max),A,28.5
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.13
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95239
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93027
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,134.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,216.38
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,158.75
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,257.12
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,325.5
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,278.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,129.5
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.5
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,136.62
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,87.62
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,184.75
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,267.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,214.38
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,143.25
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,249.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,134.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,185.12
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,303.38
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,243.62
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,513.75
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,615.62
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,552.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,294.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,452.25
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.62
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,252.12
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,324.88
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91272
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94076
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.56
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94751
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,125.12
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,206.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,163.38
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,273.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,353.12
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,305.38
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.12
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,228.5
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.5
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,128.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,81.38
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,168.38
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,240.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,195.38
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,172.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,279.38
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,217.88
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,185.12
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,307.88
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,237.5
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,513.12
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,646.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,579.75
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,374.75
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,522.25
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.88
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,258.12
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,370.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94217
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96048
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.56
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95557
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,121.5
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,194.5
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,156.38
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,255.62
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,339.75
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,289.12
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.75
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,129.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,165.62
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,132.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,83.75
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,176.25
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,238.75
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,207.25
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,179.38
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,285.5
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,232.25
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,174.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.12
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,151.75
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,290.62
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,228.75
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,523.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,643.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,575.88
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,345.38
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,519.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.75
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,277.12
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,385.5
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.38
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93213
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9519
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94302
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,138.38
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,226.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,176.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,272.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,358.62
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,310.75
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.38
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,202.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,131.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,79.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,195.25
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,280.25
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,223.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,167.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,261.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,202.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,182.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,206.62
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,334.5
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,261.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,533.25
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,710.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,608.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,337.75
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,487.0
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,284.88
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,391.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.12
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
