Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96133
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95151
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95679
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88583
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,50.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,129.75
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,207.62
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,167.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,250.38
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,334.5
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,290.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.75
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,136.5
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,82.75
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,187.38
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,251.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,218.62
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,169.75
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,282.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,210.38
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,174.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,138.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,169.62
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,301.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,236.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,530.25
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,633.88
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,575.88
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,324.12
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,453.38
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.62
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,288.75
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,381.62
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.88
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90311
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,67.12
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,126.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,235.62
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,166.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,251.88
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,371.75
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,295.75
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.25
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,130.75
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,82.62
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,179.62
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,259.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,202.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,144.25
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,262.88
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,195.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.25
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,171.75
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,358.5
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,256.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,526.88
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,710.12
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.88
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,301.38
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,468.12
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,263.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,378.25
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.12
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92917
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,71.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,146.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,229.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,182.12
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,283.5
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,374.12
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,321.12
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.62
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,150.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,99.75
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,197.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,299.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.5
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,169.75
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,292.88
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,215.75
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,152.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,193.12
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,361.25
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,279.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,562.38
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,728.25
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,632.12
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,336.12
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,488.62
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.88
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,297.62
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,393.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.75
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93011
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.5
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92609
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,129.12
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,227.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,165.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,271.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,369.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,304.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.12
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.88
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.75
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,138.88
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,128.62
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,86.5
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,205.5
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,282.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,239.25
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,164.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,287.25
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,210.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,188.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.25
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,148.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,191.5
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,339.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,263.25
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,549.12
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,694.88
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,616.38
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,343.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,486.25
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.75
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,297.75
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,409.25
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.25
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
