Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91861
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,133.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,218.25
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,174.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,275.5
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,363.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,313.38
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,142.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.38
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,128.75
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,78.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,208.5
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,285.5
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,238.5
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,182.5
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,288.62
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,224.88
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,128.62
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,184.62
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.38
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,149.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,188.75
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,300.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,249.62
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,553.25
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,685.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,619.25
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,347.62
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,482.12
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,319.75
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,405.62
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.75
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93426
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.75
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96204
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88833
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95953
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,107.25
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,219.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,171.5
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,258.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,370.62
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,314.62
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,196.5
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,142.62
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,82.75
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,192.12
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,262.75
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,223.38
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,187.12
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,308.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,228.62
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,180.5
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.75
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,157.25
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,285.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,227.5
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,520.62
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,657.12
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,589.25
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,346.5
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,499.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.12
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,313.88
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,403.12
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87164
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.19
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94614
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8833
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,120.12
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,231.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,171.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,263.88
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,357.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,303.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,142.25
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,213.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.62
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,145.88
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,71.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,190.25
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,305.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,189.88
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,313.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,240.25
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,126.75
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,226.12
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,151.75
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,282.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,224.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,527.75
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,655.75
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,595.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,372.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,515.25
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.38
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,286.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,445.5
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.88
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91583
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.81
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88476
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,50.75
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,111.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,197.75
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,153.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,257.88
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,325.5
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,284.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,205.12
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.88
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,131.75
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,84.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,194.62
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,296.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,179.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,295.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,231.12
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.75
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,203.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,173.75
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,326.62
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,237.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,531.62
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,703.75
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,593.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,366.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,484.25
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,274.88
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,419.38
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.88
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94549
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96542
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
