Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89462
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,121.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,239.25
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,160.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,254.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,366.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,290.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,200.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,132.38
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,82.12
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,214.38
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,310.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,190.62
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,308.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,231.75
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,195.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,144.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,157.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,336.12
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,235.88
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,532.62
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,690.75
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,598.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,360.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,501.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,286.62
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,396.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86596
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Max),A,19.25
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94018
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,127.12
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,252.75
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,187.25
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,267.75
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,390.62
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,322.25
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,196.38
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,129.25
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,93.12
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,199.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,307.5
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,267.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,199.5
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,315.5
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,239.62
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,131.5
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,214.38
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.88
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,155.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,161.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,366.38
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,268.88
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,573.88
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,743.62
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,643.88
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,368.12
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,507.5
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,296.38
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,426.38
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.25
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90488
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96313
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94907
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91855
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,152.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,230.12
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,188.62
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,266.62
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,344.12
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,304.5
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,131.75
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,204.88
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99902
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,148.25
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,86.25
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,214.5
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,341.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,270.62
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,199.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,298.88
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,244.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,124.75
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,225.75
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,152.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,185.12
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,365.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,265.62
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,559.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,699.62
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,631.75
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,385.38
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,503.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.25
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,268.62
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,400.75
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.25
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96967
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,46.25
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,141.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,243.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,192.25
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,246.62
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,344.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,300.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,190.25
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,121.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,79.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,220.12
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,292.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,261.5
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,189.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,308.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,231.12
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,209.5
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,164.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,151.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,183.25
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,348.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,278.12
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,556.12
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,697.38
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,631.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,351.25
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,496.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,269.5
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,376.88
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.75
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
