Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92453
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,63.75
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,121.62
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,212.12
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,157.88
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,234.5
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,334.5
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,272.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.12
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.75
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,153.62
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,102.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,241.25
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,343.12
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,290.12
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,204.38
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,298.75
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,242.5
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.5
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,221.38
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,152.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,201.75
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,353.38
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,278.5
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,569.12
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,721.38
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,638.88
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,383.88
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,520.12
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,269.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,399.88
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.38
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90085
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.82
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9498
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,140.38
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,238.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,181.12
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,249.5
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,361.5
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,296.5
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.38
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,195.88
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,151.75
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,87.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,213.25
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,328.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,265.75
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,181.88
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,304.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,227.75
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,126.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,201.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.25
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,151.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,209.38
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,347.25
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,275.75
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,557.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,693.75
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,633.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,352.38
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,514.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.38
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,265.25
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,416.62
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.06
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89099
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,122.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,230.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,173.12
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,247.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,356.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,297.38
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,223.12
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.38
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,133.62
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,76.62
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,202.38
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,309.62
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.25
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,200.88
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,312.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,248.12
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,146.12
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,225.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,144.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,307.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,224.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,510.25
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,663.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,597.38
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,380.75
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,518.12
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.5
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,286.88
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,395.38
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.62
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.25
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92639
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,150.25
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,243.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,187.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,274.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,368.25
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,311.88
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.88
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,138.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,89.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,209.75
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,319.12
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,266.5
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,189.88
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,293.5
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,231.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,136.5
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,213.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,158.12
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,155.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,202.75
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,392.88
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,281.75
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,568.5
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,741.88
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,646.88
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,373.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,488.5
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.12
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,282.62
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,378.5
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.38
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87402
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,54.88
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
