Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,160.88
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,269.38
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,224.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,275.75
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,391.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,340.75
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,146.75
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,109.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,241.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,341.75
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,289.75
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,194.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,291.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,237.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,133.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,195.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,169.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,260.75
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,434.12
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,352.88
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,612.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,807.38
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,707.62
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,373.12
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,493.38
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,264.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,349.75
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.38
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93594
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,55.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,124.5
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,267.88
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,197.62
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,266.38
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,388.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,319.25
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.38
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,169.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,127.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,214.62
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,329.88
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,276.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,224.38
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,340.25
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,266.62
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,183.25
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.88
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,161.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,191.62
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,410.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,324.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,587.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,755.62
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,673.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,400.12
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,543.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.62
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,246.75
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,385.5
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93774
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,50.62
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,89.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,233.62
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,159.5
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,236.62
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,346.88
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,286.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.5
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.12
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,178.12
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,112.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,224.38
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,319.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,272.88
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,199.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,332.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,260.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.88
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,199.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.38
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,170.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,367.62
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,282.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,548.12
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,755.38
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,644.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,392.62
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,534.25
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,263.88
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,420.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81457
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95447
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90661
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,138.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,259.38
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,188.88
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,250.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,373.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,302.75
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,204.75
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.88
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,188.75
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,134.88
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,223.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,319.38
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,265.88
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,247.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,358.12
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,294.75
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.62
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,187.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,151.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,188.25
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,392.25
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,286.75
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,544.25
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,738.62
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,632.12
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,405.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,553.25
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,263.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,382.5
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.5
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93249
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.38
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96359
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8883
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,38.12
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
