Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,132.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,227.38
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,184.25
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,247.5
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,347.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,293.75
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,139.12
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.75
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,188.38
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,133.25
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,232.5
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,344.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,280.5
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,238.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,364.62
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,289.38
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.38
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,180.62
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,153.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,241.75
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,341.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,288.75
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,580.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,725.12
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,639.75
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,404.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,544.38
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,269.38
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,385.75
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9353
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94223
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86688
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,55.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,154.75
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,234.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,193.12
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,271.5
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,355.12
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,312.75
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,207.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.38
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.62
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,179.62
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,135.25
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,255.25
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,362.38
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,301.5
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,234.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,355.38
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,289.38
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,129.25
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,194.62
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.12
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,161.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,223.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,395.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,298.62
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,596.25
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,759.75
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,672.12
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,415.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,547.5
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.88
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,282.62
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,412.25
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83371
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93188
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97348
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Max),A,17.12
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91244
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,53.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,136.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,214.5
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,178.12
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,244.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,338.5
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,292.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.75
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,158.75
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,121.5
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,265.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,321.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,288.88
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,229.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,342.5
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,277.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,128.75
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,211.88
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.5
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,151.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,114.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,204.88
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,349.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,275.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,582.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,695.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,633.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,412.5
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,562.25
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.62
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,275.88
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,386.38
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88418
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87854
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Max),A,15.38
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89886
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,62.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,144.25
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,292.5
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,194.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,256.38
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,397.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,310.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,201.38
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,161.38
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,120.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,250.25
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,339.88
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,291.88
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,207.12
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,338.25
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,258.5
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,122.25
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,200.12
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,163.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,233.38
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,409.25
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,310.12
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,614.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,746.62
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,679.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,362.12
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,551.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,453.38
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,271.75
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,375.88
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.88
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93552
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Max),A,12.62
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.62
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9425
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,56.88
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,168.12
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,261.62
