Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,204.5
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,277.75
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,377.5
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,317.75
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,193.75
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,117.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,254.5
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,372.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,284.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,195.12
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,330.62
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,262.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,194.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.12
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,163.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,232.88
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,417.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,308.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,623.12
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,771.62
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,677.12
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,379.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,557.88
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,277.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,384.38
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.25
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94098
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.56
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89313
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,149.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,274.38
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,193.5
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,261.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,383.12
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,305.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.88
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,211.38
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,193.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,145.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,251.75
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,364.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,308.12
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,245.62
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,362.88
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,294.88
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,195.12
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.75
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,162.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,117.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,219.25
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,422.38
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,311.75
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,579.5
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,774.25
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,669.5
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,420.5
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,571.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.12
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,263.75
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,371.12
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.25
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96469
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.37
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88382
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,44.62
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,124.62
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,239.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,179.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,256.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,369.88
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,308.5
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,205.38
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.12
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,203.12
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,154.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,252.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,350.12
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,305.62
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,247.5
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,366.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,303.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,198.38
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,163.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,123.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,228.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,379.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,304.25
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,595.62
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,758.12
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,674.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,420.62
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,587.62
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,506.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,273.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,376.62
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.75
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96136
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93118
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95505
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88086
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,141.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,238.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,197.12
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,285.62
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,391.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,343.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.5
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,293.75
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,191.5
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.88
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99915
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,182.5
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,132.88
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,270.88
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,366.88
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,314.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,211.5
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,320.12
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,253.88
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,123.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,204.25
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,172.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,114.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,244.75
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,390.12
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,319.12
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,622.25
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,799.25
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,714.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,394.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,561.62
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,281.62
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,424.38
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94675
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91598
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.13
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91455
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,69.12
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,154.12
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,241.12
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,185.75
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,271.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,378.62
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,305.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.12
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
