Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99915
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,179.38
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,135.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,284.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,360.62
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,319.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,216.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,309.75
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,254.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,124.12
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,201.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,166.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,254.62
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,388.62
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,323.75
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,612.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,755.5
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,689.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,381.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,525.62
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,277.88
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,368.25
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90228
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96997
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Max),A,21.25
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.87
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88727
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,121.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,235.38
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,161.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,250.5
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,356.25
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,287.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,208.38
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,169.75
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.12
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99918
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,166.75
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,111.25
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,259.5
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,371.25
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,313.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,207.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,313.62
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,249.38
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,155.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,216.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,179.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,160.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,196.12
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,382.38
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,276.12
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,590.12
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,776.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,663.62
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,387.38
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,542.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,453.25
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,313.62
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,401.25
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.88
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84118
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.31
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95422
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88159
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,45.88
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,121.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,221.75
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,159.38
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,255.25
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,351.38
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,288.38
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,212.88
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,194.38
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,137.5
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,287.62
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,427.62
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,336.62
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,208.88
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,341.25
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,261.38
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,130.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,198.25
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.5
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,165.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,234.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,376.5
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,294.75
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,619.88
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,760.25
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,683.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,413.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,551.75
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.75
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,289.75
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,393.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.12
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91885
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95068
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Max),A,50.5
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.19
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88238
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,147.88
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,260.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,201.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,269.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,396.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,333.12
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,240.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,182.88
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,119.5
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,234.12
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,405.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,317.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,205.88
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,309.75
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,251.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,143.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,218.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.5
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,171.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,175.5
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,428.38
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,309.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,603.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,857.12
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,710.62
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,406.5
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,548.88
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.75
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,303.25
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,448.75
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.38
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88455
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92682
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Max),A,50.5
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85968
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,54.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,130.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,247.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,190.5
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,261.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,384.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,324.5
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
