Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,110.75
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,69.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,220.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,295.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,257.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,196.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,310.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,244.62
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,149.5
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,240.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,182.5
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,159.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,150.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,311.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,244.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,568.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,733.5
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,657.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,405.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,545.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.38
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,328.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,451.12
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.25
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90829
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.75
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96048
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90134
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,182.88
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,299.25
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,228.75
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,324.38
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,443.88
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,363.12
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,216.88
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,185.25
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.75
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,126.12
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,78.12
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,233.75
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,308.12
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,270.12
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,199.75
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,297.38
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,237.25
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,153.12
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,223.12
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.38
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,167.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,218.12
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,385.62
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,290.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,627.62
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,778.75
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,691.88
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,397.88
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,528.12
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.88
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,313.38
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,447.75
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88385
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Max),A,19.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.56
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86932
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,91.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,197.38
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,305.75
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,243.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,327.25
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,444.12
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,376.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,230.75
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.12
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,108.62
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,71.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,231.88
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,286.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,259.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,195.12
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,276.38
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,226.88
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,142.12
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,211.38
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,169.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,219.12
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,401.25
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,307.62
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,631.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,806.38
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,701.62
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,391.88
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,511.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.12
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,320.62
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,422.38
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87808
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91177
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,61.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,166.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,286.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,237.88
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,294.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,418.38
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,363.38
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,219.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.12
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,123.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,86.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,223.88
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,296.88
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,252.62
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,173.88
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,274.38
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,218.12
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,187.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.62
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,165.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,203.12
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,422.38
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,320.88
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,597.62
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,774.5
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,686.38
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,362.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,509.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.75
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,284.88
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,398.12
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.38
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96429
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93857
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Max),A,41.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90109
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,53.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,85.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,187.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,263.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,228.75
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,308.75
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,388.25
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,355.12
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,211.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,128.62
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,90.62
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,237.75
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,300.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,261.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,183.25
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,306.62
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,227.25
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,186.12
