Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,169.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,253.5
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,417.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,330.75
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,638.12
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,786.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,703.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,383.12
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,541.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,290.38
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,389.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.88
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94803
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94479
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.31
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95203
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89859
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,49.75
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,92.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,189.62
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,327.25
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,256.75
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,309.25
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,449.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,382.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,226.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.5
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,164.75
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,96.12
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,224.62
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,287.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.62
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,209.62
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,328.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,250.25
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,204.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.5
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,168.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,242.38
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,429.75
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,334.25
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,637.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,796.75
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,700.12
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,393.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,539.62
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.62
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,280.25
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,387.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.88
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88583
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90008
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Max),A,15.5
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90289
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,63.75
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,157.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,266.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,208.38
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,284.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,397.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,338.88
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,166.75
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,232.88
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.88
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,165.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,112.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,226.12
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,299.75
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,258.5
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,189.12
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,304.62
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,236.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.5
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,157.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,214.5
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,400.88
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,299.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,575.62
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,732.75
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,654.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,397.62
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,542.62
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.25
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,264.62
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,375.12
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90085
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94037
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92163
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,51.75
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,128.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,216.12
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,164.12
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,246.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,335.12
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,288.88
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,239.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,193.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,110.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,191.12
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,250.25
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,216.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,159.25
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,260.88
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,199.5
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,180.12
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,137.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,144.25
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,283.25
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,213.75
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,517.12
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,625.25
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,567.88
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,347.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,505.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,268.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,387.38
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.62
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85089
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91128
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.63
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93106
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,123.62
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,239.88
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,174.75
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,240.88
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,389.5
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,293.25
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.88
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,247.5
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.88
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.5
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,125.88
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,67.25
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,161.62
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,255.75
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,198.88
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,130.38
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,240.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.38
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,176.62
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
