Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,131.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,117.75
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,341.5
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,220.5
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,456.5
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,651.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,542.25
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,280.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,495.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.25
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,246.12
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,369.25
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88843
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89282
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92593
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,135.62
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,235.12
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,168.62
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,256.12
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,341.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,286.25
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.38
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,112.62
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,226.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.12
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,117.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,226.12
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.38
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,124.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,158.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,297.38
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,223.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,456.25
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,575.75
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,513.88
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,274.12
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,415.38
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,220.5
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,349.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92346
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89346
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95346
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91604
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,124.38
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,212.38
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,162.25
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,226.5
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,336.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,271.62
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.25
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,103.25
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,59.12
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.38
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.25
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,132.12
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,229.5
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.38
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,119.75
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,233.12
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,396.12
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,521.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.88
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,291.38
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,403.62
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.38
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,199.5
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,304.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.12
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91766
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95709
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.5
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.94
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87161
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,115.5
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,222.75
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,157.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,222.38
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,314.88
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,256.25
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.38
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,104.25
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.5
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,219.25
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,110.5
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,238.5
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,353.5
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,466.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.12
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,274.62
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,404.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,178.75
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,266.38
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.56
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88879
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95938
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.63
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88559
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,157.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,272.88
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,201.38
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,260.12
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,372.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,305.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.75
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,117.12
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,211.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,151.5
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,294.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,223.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,414.12
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,523.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,257.88
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,387.75
