Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,169.5
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,259.62
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91095
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.82
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87533
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,74.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,238.25
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,148.38
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,178.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,347.75
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,239.62
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.25
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,110.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,54.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,202.38
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,79.62
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,281.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,165.25
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,319.25
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,513.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.12
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,245.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,385.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,154.5
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,258.25
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94446
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93951
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.94
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90845
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,66.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,159.12
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,105.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,156.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,240.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.25
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,110.38
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,55.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.62
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,59.38
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,174.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.62
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,277.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,383.12
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,205.88
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,325.25
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,143.12
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,258.75
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91424
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94928
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92059
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,70.88
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,163.38
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,105.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,244.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.88
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,105.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,59.38
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,193.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,130.88
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,279.25
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,390.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,316.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,137.62
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,256.62
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96506
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88977
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93692
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96295
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,75.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,168.5
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,111.12
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,155.25
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,240.75
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.25
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.38
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.75
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,100.5
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,53.88
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.75
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,107.5
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,221.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,291.12
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,395.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,264.75
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,367.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,131.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,228.12
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
