Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91467
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94241
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9415
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,85.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,139.12
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,109.12
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,154.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,218.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.5
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,95.62
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,75.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,193.88
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.12
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,273.62
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,362.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,262.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,361.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,254.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94684
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87787
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93741
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92136
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,39.25
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,98.62
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,160.5
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,123.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,168.25
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,236.88
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.25
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.12
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,209.88
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.62
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,114.5
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,61.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,206.88
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,93.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,254.75
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,168.38
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,282.38
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,377.12
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.88
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,270.12
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,420.25
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.12
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,123.12
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,240.5
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92654
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88296
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,51.38
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,121.75
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,167.88
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,146.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,192.12
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,252.62
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,226.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,162.38
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,203.38
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.12
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,103.12
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,56.5
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.38
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,151.88
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,253.5
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,205.38
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,307.38
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,406.12
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.12
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,298.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,407.62
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,206.62
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.69
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7734
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86746
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Min),A,2.5
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Max),A,14.25
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.5
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,92.75
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,141.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,117.5
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.25
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.62
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.25
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.62
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,100.25
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,122.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,225.25
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.88
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,243.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,389.38
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.75
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,289.62
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,404.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.62
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,210.38
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.44
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.13
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71939
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84125
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92523
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
