Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,53.62
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,91.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,136.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,108.62
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,189.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.62
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.75
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,174.38
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,95.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,93.62
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,240.75
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,161.38
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,253.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,354.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.88
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,256.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,396.38
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,213.62
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.75
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71099
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92642
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,73.5
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,135.5
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,109.12
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.62
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.12
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,76.25
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,168.25
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.88
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,273.12
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,364.38
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,267.12
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,358.5
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.75
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,162.88
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,252.5
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.88
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73642
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93371
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93576
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Max),A,17.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,99.25
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,141.88
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,115.5
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,169.12
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,220.38
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.12
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,75.12
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,175.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,282.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,382.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,254.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,376.75
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.62
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,166.38
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,255.25
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.07
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71963
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9458
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93338
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96832
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93094
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,76.62
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,129.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,107.5
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.62
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.5
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.38
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,87.62
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,69.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,179.25
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,128.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,219.75
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,318.88
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,237.88
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,346.25
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,141.62
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,190.38
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.56
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76077
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93759
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
