Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9454
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83902
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,49.75
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,61.88
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,96.25
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,78.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,177.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,85.25
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,155.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,217.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,270.25
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,208.12
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,304.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,136.38
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,169.62
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.87
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71511
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91888
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,66.88
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,109.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,85.12
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,155.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.5
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.5
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,85.12
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,136.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,233.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,274.75
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,207.12
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,280.38
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.06
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73004
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93506
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.44
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85455
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,64.25
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,127.38
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,84.88
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.12
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.75
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.12
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,76.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,165.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.12
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,204.5
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,294.75
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,201.5
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,280.5
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,170.62
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.94
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74252
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90988
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94971
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94253
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Max),A,44.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,74.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,105.75
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,89.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.62
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,90.5
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,169.38
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,197.75
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,240.25
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,219.75
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,304.12
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,115.5
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,148.12
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.13
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75155
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90338
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99915
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9422
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Max),A,47.0
