Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,72.5
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,125.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,95.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,151.88
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,202.5
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95566
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,97.12
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,177.25
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.25
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,217.88
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,269.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,210.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,304.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,147.12
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.94
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76159
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90903
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99902
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92963
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,75.62
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,104.5
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,88.62
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,80.75
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,158.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.75
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,193.5
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,261.62
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,212.38
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,284.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,161.12
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.25
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73391
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91785
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94424
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92404
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Max),A,49.75
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,59.5
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,106.5
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,77.12
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.88
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.12
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.5
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,88.75
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,154.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,192.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,252.5
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,222.5
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,294.75
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.94
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73907
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88321
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91125
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,68.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,129.12
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,88.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,102.62
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,159.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,124.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,204.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,277.38
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,219.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,290.62
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.63
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74905
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88568
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91208
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,52.62
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
