Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,78.12
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,108.88
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,93.75
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,189.38
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.88
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,106.88
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,157.62
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,125.88
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,229.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,286.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,216.62
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,283.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,158.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.81
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72744
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89422
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92056
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,60.62
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,70.38
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,142.5
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,87.5
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,125.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.88
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,110.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,182.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,207.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,282.12
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,234.75
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,297.25
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,154.12
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.75
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73169
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92343
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Max),A,18.88
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89065
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,70.25
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,74.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,135.75
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,94.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.38
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,198.25
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,104.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,158.12
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,212.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,287.12
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,217.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,289.62
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,159.12
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.19
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68972
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.5
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.06
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93393
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,95.88
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,158.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,111.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,161.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,221.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,119.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,178.62
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,143.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,243.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,305.38
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,218.88
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,285.25
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.5
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70404
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92792
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,48.88
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
