Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,69.25
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,131.88
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,106.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,214.38
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.88
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.25
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.5
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,98.5
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,178.75
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,142.12
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,234.25
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,308.75
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,224.12
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,280.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,112.88
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,163.5
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.25
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71472
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Max),A,16.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,70.88
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,123.25
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,83.25
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.25
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,78.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,143.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,110.12
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,229.62
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,276.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,155.75
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,286.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.69
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72943
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95404
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90311
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,71.75
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,140.12
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,94.12
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.25
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,81.5
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,186.62
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,118.38
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,224.25
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,321.88
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,159.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,226.5
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.63
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73935
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93661
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87927
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,89.88
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,134.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,98.88
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,89.38
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,139.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,247.75
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,292.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,153.25
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,216.75
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,138.5
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.19
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74954
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92096
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88849
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Min),A,38.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,58.88
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,118.88
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,79.75
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.25
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
