Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,87.88
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,141.25
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,225.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,290.38
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,156.12
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,238.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,133.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,163.62
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75872
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91147
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94363
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Max),A,53.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,77.75
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,127.62
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,92.75
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,86.62
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,139.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,232.25
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,289.25
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,163.25
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,245.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,167.75
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.94
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76947
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86404
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Max),A,16.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Max),A,53.38
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,83.88
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,135.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,96.25
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,156.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.62
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,87.88
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,161.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,253.12
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,303.25
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,189.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,261.75
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,143.38
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,178.5
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.75
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74405
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90274
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93863
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Min),A,34.88
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Max),A,68.75
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96606
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,73.5
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,134.5
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,104.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.38
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.25
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,79.5
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,147.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,214.38
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,301.88
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,170.25
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,225.62
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73877
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89288
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Max),A,22.88
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93964
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,73.25
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,68.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,110.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,80.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.62
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
