Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,64.75
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,116.12
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.25
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,212.38
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,260.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,145.75
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,247.5
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,164.62
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71945
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93787
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,50.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,81.62
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,123.62
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,106.25
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.12
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,87.12
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,138.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,245.62
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,285.25
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,160.25
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,223.12
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,134.75
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.31
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72271
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95477
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94144
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,86.62
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,161.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,117.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,152.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,224.88
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.88
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,49.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,67.12
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,163.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.62
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,230.62
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,307.75
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,143.88
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,205.62
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,136.5
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,173.25
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.25
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72076
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91421
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8804
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,42.12
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,76.62
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,100.12
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,85.5
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.88
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.62
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,68.5
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,120.75
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,223.12
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,265.5
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,162.75
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,238.75
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,132.75
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,168.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.5
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7254
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92355
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Max),A,17.75
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95016
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,35.5
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,69.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,116.25
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,91.75
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.38
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.62
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
