Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,75.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,154.38
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,223.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,275.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,151.12
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,244.75
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,97.88
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,152.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72863
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90848
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96448
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,95.38
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,153.25
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,117.38
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,166.5
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,212.12
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.75
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,113.75
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,169.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,248.38
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,292.25
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,199.38
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.94
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7185
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90887
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Max),A,17.62
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87439
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,85.75
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,127.38
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,103.12
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.88
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,108.38
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,165.12
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.38
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,231.25
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,289.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,208.25
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,150.12
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.81
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73318
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89639
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93469
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,59.25
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,81.12
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,146.5
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,100.62
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,154.62
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,119.62
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,181.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,240.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,297.25
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,141.88
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,242.75
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,104.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,129.62
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72641
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93307
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94488
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,106.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,164.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,121.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,170.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,221.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.25
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
