Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,119.38
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,177.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,251.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,303.25
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,138.5
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,211.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,111.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,138.12
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.38
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72296
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9144
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Max),A,18.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94522
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,84.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,134.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,112.88
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,108.5
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,171.25
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.38
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,233.38
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,305.25
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,131.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,208.62
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,133.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7724
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88644
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Max),A,22.62
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9501
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,75.88
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,102.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,86.88
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,72.12
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,141.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.25
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,227.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,264.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,162.75
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,221.88
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,184.5
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.69
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.755
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91968
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89047
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,52.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,80.88
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,154.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,114.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.12
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,44.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,75.25
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,150.12
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.38
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,229.62
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,297.5
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,158.75
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,228.38
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,134.75
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,168.12
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.94
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76394
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99896
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95471
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94662
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,104.88
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,149.12
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,121.12
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,170.5
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.38
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,91.38
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,142.38
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.25
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,245.5
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,287.88
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,149.38
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,255.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,141.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,164.25
