Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75531
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99948
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93115
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Max),A,27.12
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88724
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,67.75
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,121.62
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,87.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.88
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.62
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,87.75
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,144.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,167.38
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,276.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,212.5
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,282.12
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,164.25
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.81
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74014
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91598
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94076
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,58.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,99.12
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,160.38
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,52.88
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,133.75
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,180.88
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,245.62
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,151.62
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,274.25
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,136.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,164.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.37
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76791
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91525
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92187
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88092
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,57.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,61.88
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,117.62
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,77.75
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.25
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.62
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,47.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,134.5
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,234.5
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,159.5
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,223.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,114.5
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,181.88
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.31
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80127
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96435
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86957
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93149
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94458
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,37.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,88.38
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,59.88
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.75
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,44.88
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,69.12
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,107.12
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.75
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,215.38
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,156.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,210.38
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,131.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
