Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96252
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92941
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90317
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Max),A,8.38
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.94
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91827
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,63.88
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,63.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,136.75
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,77.88
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.5
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,192.88
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.75
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,57.5
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,124.25
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,185.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,250.75
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,146.88
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,218.12
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,165.25
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89938
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88147
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Max),A,9.25
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.75
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,58.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,59.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,123.38
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,74.25
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,193.38
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,39.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,62.75
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,132.62
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,186.38
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,278.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,131.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,204.88
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96222
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95041
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Max),A,7.88
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.81
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.81
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89407
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97333
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,50.5
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,89.75
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,70.25
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,45.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,96.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,182.25
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,235.12
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,210.5
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,126.5
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,150.5
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96179
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94873
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91391
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Max),A,8.75
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.75
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9201
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,58.38
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,52.62
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,96.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,77.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,44.12
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,131.75
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,181.5
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,245.88
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,161.38
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,232.88
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,168.25
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93011
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93802
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Max),A,15.38
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
