Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93536
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,64.25
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,53.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,103.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,76.25
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.88
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,56.12
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,91.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,185.88
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,229.62
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,213.12
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,114.62
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,145.62
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9465
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90445
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89966
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,81.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,55.75
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,142.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,77.12
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,204.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.25
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,47.62
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,133.75
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,187.62
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,264.75
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,228.88
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,134.88
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87878
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94052
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.56
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9169
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89297
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,78.62
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,140.38
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,100.12
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.12
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,49.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,138.62
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,196.62
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,279.5
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,147.38
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,217.12
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,166.62
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94623
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95227
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93637
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94385
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,81.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,142.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,103.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,203.62
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,74.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,137.62
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,208.5
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,277.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,225.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,153.12
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9346
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93567
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
