Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92081
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93573
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,47.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,89.75
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,182.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,114.88
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,159.88
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,248.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94797
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,69.12
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,197.38
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.38
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,213.88
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,314.88
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,124.25
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,204.75
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,148.75
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93631
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93835
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Max),A,9.88
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89166
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94626
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,27.25
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,73.5
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,138.12
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,91.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,201.38
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,63.25
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,121.38
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,198.88
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,252.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,113.12
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,182.62
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,122.5
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,153.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93558
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94107
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87533
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90188
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96869
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,50.12
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,111.25
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,78.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.38
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,51.62
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,116.88
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,179.12
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,254.38
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,106.62
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,124.25
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,157.88
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94528
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Max),A,14.75
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86276
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89398
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,63.5
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,131.5
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,84.38
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.38
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,205.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,55.75
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,123.38
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,186.88
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,258.25
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,185.12
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,163.75
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9574
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9411
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86261
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94015
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
