Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96783
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,74.5
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,143.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,88.25
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,207.75
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.12
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,60.5
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,133.75
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,203.5
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,272.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,118.38
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,126.62
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,188.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96609
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95047
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85888
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,76.88
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,121.25
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,94.75
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,155.5
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,193.88
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,53.12
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,110.75
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.62
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,214.88
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,264.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,122.12
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,186.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,142.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,203.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95474
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.69
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95941
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86859
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94607
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,77.88
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,169.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,110.38
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.62
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,77.88
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,151.75
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.75
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,219.75
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,293.88
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,124.25
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,192.38
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,178.75
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95099
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Max),A,11.62
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.56
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.37
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86795
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90381
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,73.5
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,154.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,102.75
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.12
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,223.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.62
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,74.25
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,136.62
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,205.62
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,292.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,183.88
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,134.25
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,174.62
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Max),A,9.88
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.5
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94232
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9187
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96551
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
