Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,78.88
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,175.62
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,110.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,241.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,71.88
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,153.12
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,212.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,303.12
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,216.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,132.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,171.88
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96838
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96551
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95914
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,76.5
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,147.88
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,104.12
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.75
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,223.62
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,61.12
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,132.38
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,213.88
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,296.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,139.75
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,219.88
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,139.75
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,204.88
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88852
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95691
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94357
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,70.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,125.62
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,90.12
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,138.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,49.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,130.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,202.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,288.12
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,134.25
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,196.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,184.62
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93216
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Max),A,9.75
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.88
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9476
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94491
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,49.62
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,123.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,79.38
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.38
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.38
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.25
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,53.25
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,137.88
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,188.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,272.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,121.88
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,144.88
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Max),A,11.12
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,43.5
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,115.88
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,61.88
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.88
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.12
