Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,42.88
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,98.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,187.5
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,275.25
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,132.12
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,191.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,153.88
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,219.62
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94968
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Max),A,12.25
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.94
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95059
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,92.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.75
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,44.88
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,131.12
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,202.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,285.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,145.5
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,218.12
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,153.12
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,200.38
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90576
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97433
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96548
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95138
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9443
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,40.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,116.62
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.12
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,54.25
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,143.25
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,206.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,298.88
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,135.38
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,187.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,147.38
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9462
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Max),A,16.12
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94287
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94406
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,50.5
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,112.12
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,75.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.88
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.5
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.25
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,53.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,112.88
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,214.75
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,269.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,134.5
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,201.88
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,162.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,198.38
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92718
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.31
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.19
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90011
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95413
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,50.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,132.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,75.88
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.25
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
