Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,50.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,128.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,205.12
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,285.75
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,139.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,212.5
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,148.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,187.38
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Max),A,23.12
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.12
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90378
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95746
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94186
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,52.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,66.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,112.38
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,89.75
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.25
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,206.25
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.75
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,61.38
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,130.25
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,215.25
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,279.62
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,131.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,198.25
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95496
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89599
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93976
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,107.12
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,69.38
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,42.75
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,107.62
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,200.62
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,269.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,211.12
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,154.5
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,189.88
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94293
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.81
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91537
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93649
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,48.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,105.12
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,68.25
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,24.25
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,50.75
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,110.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,208.62
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,286.62
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,142.75
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,151.25
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,198.12
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95227
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88766
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95856
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93939
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,50.12
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,48.5
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,120.5
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,73.5
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,206.75
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
