Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,53.62
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,118.12
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,208.38
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,286.25
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,141.62
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,220.12
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,195.75
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93381
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.37
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79327
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,59.38
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,127.75
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,88.5
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,223.5
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.25
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,64.12
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,144.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,240.25
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,321.25
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,150.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,218.25
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,160.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,198.62
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Max),A,25.5
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88617
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9223
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,72.62
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,153.5
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,111.25
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,235.5
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.25
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,62.88
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,100.25
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,185.62
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,269.88
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,355.62
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,121.25
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,206.12
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,218.38
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96344
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.37
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86386
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9158
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,45.62
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,79.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,130.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,97.88
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,165.75
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,225.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.25
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,83.88
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,165.38
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,284.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,360.5
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,123.62
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,227.25
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,177.38
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,283.75
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95431
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.12
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.06
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91882
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93497
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,82.25
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,157.5
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,111.75
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,164.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,249.75
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.5
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
