Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,53.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,200.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.62
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,274.62
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,383.25
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,148.25
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,225.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,184.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,274.88
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93304
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94073
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,62.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,135.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,90.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,159.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,222.12
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,87.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,60.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,178.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,87.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,211.88
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,282.25
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,404.62
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,244.25
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,203.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,319.75
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94119
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Max),A,33.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.19
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91772
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,44.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,98.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,189.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,82.38
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,53.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,170.38
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.12
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,268.62
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,393.75
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,162.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,278.5
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,178.25
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,282.38
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95767
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95352
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,55.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,121.62
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,90.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,51.38
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,143.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,267.25
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,342.25
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,159.62
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,258.12
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,226.62
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,302.38
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94458
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96112
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,30.38
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,76.25
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,154.75
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,108.75
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,177.5
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,265.75
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,204.75
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.88
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.12
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,92.62
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,223.75
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.62
