Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,316.38
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,479.62
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.88
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,156.5
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,263.38
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,212.5
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,307.88
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90521
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91171
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92197
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,101.12
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,178.25
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,139.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,191.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,261.12
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,222.88
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,75.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,77.38
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,236.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,167.88
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,324.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,469.75
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.38
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,157.88
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,281.88
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,223.38
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,312.5
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90143
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.94
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8999
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,101.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,154.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,123.75
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,193.75
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,252.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,212.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,87.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,189.25
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.62
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,310.62
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,430.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,195.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,293.38
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,232.12
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,294.75
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91525
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.88
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96118
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93558
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,112.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,184.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,140.88
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,210.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,274.88
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,236.5
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.38
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,197.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,127.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,257.5
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.75
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,409.62
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,499.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.25
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,223.25
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,322.38
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,248.12
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,320.25
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9389
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.56
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95529
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92959
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94162
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,87.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,166.75
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,121.12
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,192.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,274.62
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,231.25
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,88.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,48.88
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,142.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.12
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.25
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,119.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,230.12
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,113.88
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,237.5
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,420.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,521.75
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.25
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,253.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,434.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,248.5
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,343.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
