Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94217
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Max),A,46.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.75
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.94
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94937
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92895
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95904
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,103.38
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,188.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,141.25
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,221.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,303.75
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,256.5
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,74.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,151.25
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,210.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.75
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,127.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,207.88
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,115.5
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.5
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,134.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,277.75
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,198.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,439.62
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,575.12
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.38
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,272.88
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,393.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,269.75
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,340.38
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Max),A,49.88
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94916
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93112
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,39.38
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,124.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,208.25
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,163.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,251.25
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,336.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,289.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.38
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,86.88
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,158.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,218.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,185.25
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,126.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,239.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,132.88
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,191.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,119.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,310.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.62
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,481.88
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,618.88
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,540.62
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,279.5
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,436.62
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,293.12
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,375.62
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.38
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91778
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,107.62
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,214.38
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,164.5
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,236.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,332.25
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,287.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,143.75
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,65.88
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.38
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,154.88
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,277.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,207.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.88
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,186.25
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,146.62
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,272.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,203.75
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,487.88
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,600.62
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,536.12
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,331.5
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,456.25
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.62
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,269.25
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,360.38
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93124
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,101.75
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,185.25
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,136.5
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,222.88
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,294.88
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,255.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.88
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,133.75
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,164.75
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,224.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,191.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,151.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,283.25
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,191.62
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.5
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.12
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,127.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,131.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,255.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,196.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,488.5
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,594.25
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,529.62
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,308.12
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,463.62
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.75
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,283.88
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,365.38
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.12
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9396
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
