Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.5
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91888
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,105.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,220.75
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,136.62
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,219.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,332.88
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,251.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.75
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,140.5
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,69.88
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,226.88
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.38
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,149.88
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,281.75
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,206.88
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,178.62
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,101.62
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,307.12
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,183.88
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,430.25
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,600.75
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,501.12
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,304.88
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,420.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.75
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,264.75
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,343.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95789
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.56
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94321
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,84.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,232.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,139.75
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,218.25
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,341.75
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,254.38
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,125.25
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,72.62
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,154.25
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,233.62
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,195.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,175.5
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,292.62
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,228.25
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.75
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.5
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,121.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,263.12
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,189.38
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,477.62
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,605.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,525.75
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,341.75
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,452.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.88
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,282.38
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,360.38
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.62
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93491
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.69
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93085
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,95.12
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,187.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,142.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,224.12
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,311.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,263.75
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,136.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,73.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,173.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,245.88
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,210.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,188.38
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,288.62
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,227.62
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,187.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,133.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,130.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,272.88
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,206.75
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,490.38
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,628.75
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,555.5
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,336.62
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,470.25
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.75
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,283.75
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,401.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89224
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88284
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Max),A,17.12
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.44
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92001
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,132.38
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,232.62
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,169.25
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,252.75
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,358.12
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,293.25
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.38
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,199.38
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.12
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.5
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,176.38
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,103.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,153.62
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,263.12
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,209.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,184.75
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,317.62
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,232.75
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,131.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,149.12
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,294.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,222.75
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,490.5
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,613.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,547.25
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,349.5
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,475.5
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.12
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,248.88
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,344.62
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92673
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
