Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.81
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94623
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93295
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,149.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,234.5
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,194.25
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,265.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,358.38
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,315.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.75
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,155.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,108.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,169.25
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,265.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,212.62
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,207.5
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,326.12
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,246.38
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,184.38
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,172.25
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,307.75
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,244.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,509.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,663.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,583.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,372.88
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,536.62
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.25
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,253.25
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,387.5
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.62
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94748
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Max),A,65.88
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.25
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9035
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,41.5
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,109.62
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,230.5
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,153.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,238.75
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,347.62
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,277.88
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.75
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,228.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.62
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,215.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,146.38
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,100.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,196.62
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,266.88
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,231.62
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,199.75
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,287.25
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,234.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,184.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,314.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,250.38
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,517.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,678.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,593.88
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,354.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,497.5
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.12
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,251.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,382.5
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97092
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91974
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.81
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.44
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96411
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86719
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,101.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,218.38
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,141.75
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,238.5
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,340.88
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,270.5
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.38
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,164.75
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,100.12
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,204.5
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,292.12
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.75
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,194.38
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,308.75
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,243.62
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,189.5
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.25
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,153.25
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,307.25
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,226.38
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,512.38
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,658.62
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.12
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,356.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,482.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,260.12
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,382.25
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93274
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93045
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.69
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93762
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86032
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Max),A,42.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,103.38
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,207.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,148.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,234.38
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,357.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,275.25
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,206.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.25
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,152.38
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,81.25
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,180.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,293.62
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,224.38
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,203.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,315.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,246.62
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,205.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.38
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,130.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,107.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,273.88
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,492.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,623.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,543.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,359.5
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,512.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.38
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,310.12
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,416.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.75
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94473
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.63
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
