Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96188
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87277
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,132.5
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,200.88
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,165.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,257.62
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,331.75
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,286.88
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.88
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,165.62
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,104.75
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,168.12
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,239.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,203.12
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,212.75
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,316.62
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,257.12
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,186.12
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,131.12
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,234.62
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,490.38
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,589.5
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,535.38
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,362.38
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,483.38
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.25
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,278.25
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,383.88
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.38
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90835
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89471
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.62
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95996
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89203
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,119.25
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,204.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,151.88
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,253.38
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,347.12
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,283.88
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,124.75
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.75
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,142.88
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,92.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,181.62
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,250.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,209.62
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,217.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,302.12
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,252.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.25
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,183.12
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.12
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,132.5
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,271.88
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,189.38
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,493.62
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,629.25
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,354.12
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,504.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,291.62
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,396.62
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.62
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93661
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87326
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Max),A,27.5
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.69
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87411
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,72.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,110.5
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,203.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,155.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,240.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,337.75
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,279.75
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.88
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.88
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,135.75
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,90.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,198.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,280.5
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,194.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,312.25
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,246.62
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,193.88
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.38
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,137.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,125.88
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,302.38
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,211.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,503.38
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,643.38
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,572.5
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,366.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,501.75
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.38
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,273.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,401.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.12
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94372
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8237
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Max),A,13.5
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,4.38
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.56
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96085
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90246
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,50.75
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,146.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,269.62
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,194.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,267.38
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,393.5
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,313.62
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.5
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.62
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.88
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,178.25
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,109.12
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,225.88
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,334.38
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,263.75
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,217.62
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,324.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,251.25
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.25
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.38
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.12
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,152.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,206.12
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,368.75
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,283.62
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,574.62
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,705.62
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,635.25
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,388.75
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,504.25
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,269.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,362.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92096
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79556
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Min),A,2.75
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95557
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88104
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,85.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
