Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,101.75
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,216.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,149.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,230.75
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,338.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,273.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,150.88
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.12
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,154.88
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,100.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,208.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,309.75
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,195.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,302.38
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,234.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,110.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,138.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,138.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,338.12
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,231.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,503.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,687.88
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,372.25
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,510.62
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.38
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,267.38
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,380.5
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.38
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97284
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94107
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89371
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Max),A,13.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.38
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96545
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89856
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,107.62
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,226.12
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,160.38
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,229.75
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,342.88
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,281.75
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,208.62
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,188.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,119.12
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,220.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,332.38
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,268.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,199.5
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,331.62
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,248.62
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.88
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.38
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.25
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,145.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,181.88
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,366.38
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,262.75
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,512.62
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,728.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,608.75
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,393.88
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,519.38
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.25
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,266.12
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,387.88
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92374
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92459
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Max),A,20.25
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.25
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89947
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,44.75
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,118.12
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,227.75
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,167.88
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,233.38
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,360.75
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,287.38
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.75
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,153.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,115.5
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,234.88
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,335.75
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,265.5
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,199.25
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,310.12
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,238.38
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.88
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,147.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,198.62
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,374.38
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,275.75
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,536.12
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,744.62
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,616.5
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,359.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,520.62
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,249.12
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,349.75
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.88
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91257
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73428
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.88
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88406
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,53.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,124.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,230.88
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,167.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,260.38
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,359.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,299.25
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.62
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,216.75
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,179.75
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,115.62
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,210.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,297.25
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.25
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,232.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,335.62
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,273.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,180.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,149.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,180.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,346.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,257.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,560.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,690.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,626.25
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,408.25
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,532.12
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,472.38
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,263.75
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,370.5
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.38
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.63
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93829
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81405
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89908
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,58.5
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
