Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,128.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,199.88
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,162.62
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,256.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,327.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,285.62
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.5
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,172.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,122.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,196.75
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,290.12
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.38
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,210.5
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,335.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,274.62
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.38
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,153.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,319.5
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,252.75
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,530.5
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,687.75
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,603.75
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,398.25
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,538.12
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.12
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,257.75
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,374.12
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86749
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.82
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91357
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,136.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,234.38
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,184.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,265.75
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,362.5
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,308.12
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,212.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.38
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,160.25
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,104.25
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,206.75
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,329.5
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,253.38
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,210.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,311.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,240.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,171.5
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,150.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,200.38
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,362.38
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,272.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,552.62
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,730.88
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,626.25
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,386.75
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,522.5
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.62
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,253.12
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,360.25
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9628
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84866
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94296
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,37.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,136.12
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,221.75
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,178.38
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,265.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,353.12
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,302.25
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,146.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,218.25
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.5
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,161.75
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,118.25
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,236.5
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,326.25
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,276.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,215.38
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,327.25
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,262.62
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,155.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,197.62
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,358.25
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,293.25
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,579.25
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,736.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,650.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,409.12
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,536.12
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.38
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,247.75
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,373.88
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93826
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91269
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95306
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,49.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,159.5
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,266.5
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,208.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,294.5
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,384.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,331.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.75
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,211.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.5
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,151.5
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,108.5
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,234.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,331.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,267.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,188.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,313.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,242.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,108.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,192.75
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.62
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,161.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,216.62
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,409.5
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,329.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,603.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,756.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,674.88
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,373.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,533.25
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.62
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,247.88
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,360.62
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86429
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.81
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93643
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,155.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,263.88
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,203.88
